Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,372.5
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.88
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,182.75
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,294.75
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,253.38
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,378.75
332923,Staple Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
332923,Staple Close,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,33.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,75.38
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,53.25
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.38
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,145.62
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,98.38
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.5
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,226.62
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.38
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,123.5
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,200.12
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,157.62
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,254.75
332923,Staple Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,203.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,102.62
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,194.62
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.12
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,188.75
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,339.25
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,188.88
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,269.25
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,242.12
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,379.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
332923,Staple Close,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,85.88
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,102.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,76.5
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.75
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,208.5
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.38
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,137.25
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,226.38
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.5
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,128.62
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,203.12
332923,Staple Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,160.12
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,92.88
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,143.75
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.25
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,197.12
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,276.12
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,199.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,325.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,193.88
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,316.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
332923,Staple Close,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,128.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,108.88
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,81.38
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,147.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,241.88
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,181.62
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,146.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,256.38
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,204.88
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,128.38
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,205.88
332923,Staple Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,168.75
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,96.88
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,201.75
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,207.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,306.25
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,232.38
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,406.12
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,209.25
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,287.5
332923,Staple Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
332923,Staple Close,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,148.75
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,65.38
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,210.12
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,115.88
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,86.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,172.5
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,244.5
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,208.75
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,143.75
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,252.12
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,206.5
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,123.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,209.88
332923,Staple Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.62
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,102.38
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,193.25
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,234.62
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,353.75
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.88
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,278.88
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,412.25
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,186.62
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,285.25
332923,Staple Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
332923,Staple Close,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,127.5
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,65.88
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,190.38
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.88
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,136.5
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,92.25
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,152.12
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,257.75
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,197.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,182.25
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,284.75
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,235.75
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,139.38
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,279.5
332923,Staple Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,189.75
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,107.88
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,208.75
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.75
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,235.5
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,342.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,321.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,434.25
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.25
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,203.5
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,356.88
332923,Staple Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.75
332923,Staple Close,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,31.62
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,110.5
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.12
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.12
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.38
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.62
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,118.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,85.12
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,157.38
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,245.62
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,200.88
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,173.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,264.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,216.75
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,136.75
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,279.25
332923,Staple Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,218.25
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,100.25
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,177.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.75
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,233.75
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,333.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.12
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,300.12
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,415.38
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.62
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,229.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,379.5
332923,Staple Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.12
332923,Staple Close,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,171.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,105.12
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.12
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,237.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.75
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,188.88
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,301.12
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,232.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,186.12
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,294.88
332923,Staple Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,235.88
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
