Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,96.5
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,208.12
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.88
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,197.38
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,321.38
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,262.12
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,402.88
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.38
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,267.62
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,411.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
332923,Staple Close,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,205.62
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,137.5
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,209.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,156.88
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,269.5
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,206.88
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,229.25
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,357.62
332923,Staple Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,275.25
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,108.5
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,229.12
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.88
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,191.5
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,299.25
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,228.38
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,363.38
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,290.38
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,445.12
332923,Staple Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.62
332923,Staple Close,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,80.75
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,207.38
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,127.25
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,125.38
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,211.75
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.88
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,187.12
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,368.12
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,267.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,179.38
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,308.75
332923,Staple Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,239.12
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,95.88
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,203.12
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,209.5
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,309.75
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,247.75
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,438.62
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.62
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,263.88
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,403.75
332923,Staple Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.62
332923,Staple Close,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,86.12
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,173.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,114.25
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.88
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,167.62
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,272.5
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,211.75
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,197.75
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,301.75
332923,Staple Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,250.25
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,93.75
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,201.75
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.75
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,194.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,278.12
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,240.5
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,356.62
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,268.62
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,402.5
332923,Staple Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.62
332923,Staple Close,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,116.25
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,79.25
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,140.75
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.62
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,166.5
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,150.25
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,265.12
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,203.62
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,128.12
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,248.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.88
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,86.75
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,137.88
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,202.5
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,272.12
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,233.75
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,346.25
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,208.5
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,343.62
332923,Staple Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
332923,Staple Close,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,90.25
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,124.25
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,90.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.25
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.75
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,163.38
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,247.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,206.5
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,162.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,257.62
332923,Staple Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,205.25
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,87.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,155.38
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.25
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,170.5
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,296.25
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,233.25
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,316.25
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.12
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,220.38
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,348.38
332923,Staple Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
332923,Staple Close,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,197.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,137.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,181.75
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.88
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,132.75
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,233.88
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,179.62
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,180.38
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,324.5
332923,Staple Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,264.88
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,90.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,221.88
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.38
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,166.38
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,271.5
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,184.88
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,311.25
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,255.62
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,415.88
332923,Staple Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.25
332923,Staple Close,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.12
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,168.62
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,108.38
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.62
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,150.12
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,210.5
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.25
