Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,169.88
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,301.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,219.38
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,90.75
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,199.75
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.12
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,187.88
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,314.62
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,214.88
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,288.12
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,236.25
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,398.88
332923,Staple Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
332923,Staple Close,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,87.62
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,135.25
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,89.5
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.5
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,195.38
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.75
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,147.5
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,236.38
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,189.88
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,248.25
332923,Staple Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,188.5
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,83.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,138.12
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,171.5
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,314.25
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,207.12
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,306.38
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,338.75
332923,Staple Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
332923,Staple Close,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,78.12
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,114.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,82.75
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.75
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,196.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,138.62
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,233.62
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,189.38
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,206.75
332923,Staple Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.62
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,89.25
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,170.88
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.25
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,156.88
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,274.88
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,203.5
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,333.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,145.88
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,264.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
332923,Staple Close,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,102.38
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,51.75
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,164.5
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,117.25
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,179.5
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,284.25
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,218.75
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,151.62
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,253.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,197.38
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,90.25
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,161.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.25
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,179.38
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,277.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,252.25
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,371.62
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.75
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,210.88
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,332.12
332923,Staple Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
332923,Staple Close,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,106.25
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.38
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,142.38
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,101.75
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.38
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,155.38
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,260.5
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,211.38
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,143.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,222.12
332923,Staple Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,183.88
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,91.62
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,189.5
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,141.38
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,140.25
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,232.38
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,227.88
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,370.12
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.88
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,201.25
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,285.12
332923,Staple Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
332923,Staple Close,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,37.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,88.75
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,58.75
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,171.38
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,123.88
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,181.5
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,257.62
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,220.38
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,161.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,265.62
332923,Staple Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,212.88
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,114.5
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,206.38
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,163.12
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,148.25
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,219.75
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,284.12
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,368.25
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,207.25
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,311.75
332923,Staple Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
332923,Staple Close,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,159.12
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,95.25
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.38
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,144.38
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,221.5
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,181.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,140.75
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,255.88
332923,Staple Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.5
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,89.5
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,198.75
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,138.25
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,233.12
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,212.5
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,342.12
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.12
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,192.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,332.5
332923,Staple Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
332923,Staple Close,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,73.12
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
