Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,157.75
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,101.38
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,117.88
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,209.75
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.25
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.38
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,258.75
332923,Staple Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,192.25
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,83.88
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,167.88
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.25
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,143.5
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,207.75
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,184.38
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,304.75
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,185.5
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,308.75
332923,Staple Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
332923,Staple Close,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,83.5
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,129.38
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,85.5
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,185.75
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.62
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,133.62
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,227.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,175.75
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,78.62
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,149.25
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.88
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,161.38
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,241.75
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,179.88
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,300.5
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,179.5
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,296.5
332923,Staple Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
332923,Staple Close,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,79.5
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,134.25
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,92.5
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.88
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,128.25
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,231.88
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.62
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,143.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,257.12
332923,Staple Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,190.75
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,79.12
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,161.5
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,161.88
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,237.38
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,203.62
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,313.25
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,184.75
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,303.88
332923,Staple Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,50.12
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,123.12
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,91.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.75
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.75
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,134.12
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,230.88
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.12
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,139.25
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,240.38
332923,Staple Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,187.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,82.38
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,143.88
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.88
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,141.88
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,229.12
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,195.62
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,311.25
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,200.62
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,315.25
332923,Staple Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
332923,Staple Close,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,89.5
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,138.75
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,91.12
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,120.88
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,245.12
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.62
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.12
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,201.75
332923,Staple Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,163.75
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,79.25
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,170.38
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.12
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,241.38
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,197.38
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,334.88
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,153.75
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,281.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
332923,Staple Close,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,86.38
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,128.38
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,82.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,201.25
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.38
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,213.38
332923,Staple Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,79.12
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,140.25
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,162.25
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,256.88
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,194.88
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,292.75
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,166.62
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,281.12
332923,Staple Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
332923,Staple Close,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,117.5
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,63.12
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.25
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.12
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,134.88
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,84.75
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,146.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,246.75
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,191.75
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,179.75
332923,Staple Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,82.62
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,193.12
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.62
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,193.38
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,315.25
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,233.75
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,368.88
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,122.12
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,253.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
332923,Staple Close,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,127.88
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,63.38
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.88
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
