Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,107.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,69.12
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.88
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.88
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,110.25
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,227.62
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.62
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,201.38
332923,Staple Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.88
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,75.25
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,195.88
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.25
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,195.62
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,281.12
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,194.5
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,367.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,137.12
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,244.75
332923,Staple Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
332923,Staple Close,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94745
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,116.75
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,62.38
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.88
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,110.5
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,69.62
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,205.25
332923,Staple Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.38
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,73.25
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,122.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.25
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,177.5
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,265.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,183.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,266.88
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,245.62
332923,Staple Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
332923,Staple Close,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,123.88
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,74.12
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,167.25
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,110.12
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,68.38
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,208.5
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.75
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.5
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,175.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,201.62
332923,Staple Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.75
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,74.38
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,165.5
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.62
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,224.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,340.75
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,172.12
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,265.75
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,138.88
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,232.25
332923,Staple Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
332923,Staple Close,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,46.12
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,154.5
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,79.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.75
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.5
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,81.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
332923,Staple Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,76.25
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,174.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.12
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,186.62
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,320.75
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,161.25
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,273.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,120.62
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,205.5
332923,Staple Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
332923,Staple Close,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95978
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,49.75
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,138.38
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,79.62
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.25
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95639
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,120.25
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,80.25
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,184.88
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.62
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.12
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,207.25
332923,Staple Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.62
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,69.5
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,133.5
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,194.75
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,319.25
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,191.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,264.12
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,143.5
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,238.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
332923,Staple Close,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,91.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.88
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,95.75
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,64.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.88
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.62
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,193.5
332923,Staple Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.25
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,69.88
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,141.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,173.5
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,300.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,173.88
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,255.62
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,233.62
332923,Staple Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
332923,Staple Close,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96313
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,81.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.12
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,99.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,64.62
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.38
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.88
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,197.38
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.88
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,114.25
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,198.12
332923,Staple Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,69.25
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,128.12
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.75
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,146.12
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,284.38
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,285.25
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,146.25
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,237.25
332923,Staple Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
332923,Staple Close,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,123.25
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,56.75
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
