Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,177.88
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,84.5
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,64.62
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.5
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,170.62
332923,Staple Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.88
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,70.62
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,173.88
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.38
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,167.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,342.75
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,165.25
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,239.12
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,163.12
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,231.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
332923,Staple Close,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,103.75
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,73.38
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.5
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.38
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,166.62
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.38
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,173.12
332923,Staple Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,72.5
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,144.75
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,134.25
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,283.75
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,129.5
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,235.88
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,149.5
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,220.5
332923,Staple Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
332923,Staple Close,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,144.75
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,97.62
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,134.38
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,260.75
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,193.62
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,118.75
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,194.12
332923,Staple Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.62
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,74.12
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,167.38
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.75
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,134.25
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,212.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,193.12
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,334.25
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,158.75
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,230.12
332923,Staple Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
332923,Staple Close,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,76.12
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,102.12
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,70.25
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.75
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,181.25
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,127.12
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,187.25
332923,Staple Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,66.75
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,116.12
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,155.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,275.38
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,158.5
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,243.62
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,159.38
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,234.62
332923,Staple Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
332923,Staple Close,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,73.88
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.62
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.62
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.75
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,170.25
332923,Staple Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.25
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,64.12
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,122.88
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,170.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,297.5
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,170.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,249.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,150.38
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,226.5
332923,Staple Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,75.12
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,59.75
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,188.38
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,166.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.38
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,64.12
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,122.25
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,258.5
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,169.38
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,250.25
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,229.62
332923,Staple Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,118.88
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,87.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,63.5
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,188.12
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.88
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.38
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,170.5
332923,Staple Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.25
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,69.25
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,161.75
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,151.75
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,265.38
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,176.75
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,338.5
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,139.38
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,213.5
332923,Staple Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
