Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,110.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,64.62
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.62
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,100.62
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,64.62
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,182.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.62
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,195.12
332923,Staple Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,69.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,158.62
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.12
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,143.5
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,279.88
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,234.25
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,335.88
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,239.75
332923,Staple Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
332923,Staple Close,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.75
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,109.25
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,72.12
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.25
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.12
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,201.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,158.5
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,68.25
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,131.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.88
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,139.88
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,273.5
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,201.88
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,286.75
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,180.62
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,325.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
332923,Staple Close,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,98.75
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,66.5
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.88
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,189.75
332923,Staple Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,65.88
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,119.62
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,129.62
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,244.88
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,152.5
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,243.12
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,150.25
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,254.5
332923,Staple Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
332923,Staple Close,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,90.25
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,88.38
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,62.12
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.62
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.75
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
332923,Staple Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,69.62
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,140.25
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.88
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,156.88
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,243.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,182.12
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,266.38
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,119.38
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,209.88
332923,Staple Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
332923,Staple Close,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96002
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,94.75
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,82.25
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,59.62
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.62
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,160.12
332923,Staple Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,70.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,144.5
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.38
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,148.88
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,221.62
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,148.25
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,253.88
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,216.5
332923,Staple Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,74.38
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,121.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,74.75
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.38
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,217.88
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.88
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.62
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
332923,Staple Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,69.38
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,169.25
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.62
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,146.12
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,300.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,139.88
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,205.5
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,122.12
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,184.12
332923,Staple Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
332923,Staple Close,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,120.75
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,54.88
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,114.38
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,70.88
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,193.38
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,189.25
332923,Staple Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.25
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,70.75
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,128.12
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.88
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,279.75
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,165.5
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,256.88
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,139.38
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,232.62
332923,Staple Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
332923,Staple Close,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
