Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,77.12
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,181.88
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.38
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.5
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.88
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,102.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,163.25
332923,Staple Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.75
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,67.88
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,131.12
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,163.62
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,265.75
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,154.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,255.62
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,139.25
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,194.38
332923,Staple Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
332923,Staple Close,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,105.88
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,96.5
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.62
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.25
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.75
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,197.38
332923,Staple Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.38
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,65.12
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,131.38
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,149.38
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,232.75
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,155.62
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,260.25
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,126.88
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,229.88
332923,Staple Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95221
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,33.62
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,97.88
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,59.88
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94601
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,99.25
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,62.38
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.75
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.75
332923,Staple Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,72.12
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,129.12
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.25
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,159.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,259.75
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,146.88
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,251.12
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,106.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
332923,Staple Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
332923,Staple Close,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93854
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,86.5
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.62
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92105
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,97.88
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,65.5
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,174.5
332923,Staple Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,68.38
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,127.12
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.62
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,121.25
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,234.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,142.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,200.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,197.25
332923,Staple Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
332923,Staple Close,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,98.12
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93326
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,137.5
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,87.12
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,168.12
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,198.75
332923,Staple Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.25
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,67.75
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,138.38
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.25
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,120.12
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,208.12
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,144.62
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,270.88
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,229.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
332923,Staple Close,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92895
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,108.75
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,49.25
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,102.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,69.38
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.62
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.88
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
332923,Staple Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,66.88
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,158.12
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,151.25
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,254.75
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,135.25
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,248.38
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,93.5
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,161.88
332923,Staple Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332923,Staple Close,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,90.75
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9559
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,103.62
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,67.25
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,186.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
332923,Staple Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,67.62
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,140.25
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.75
