Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,199.62
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,163.38
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,253.25
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,97.75
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,178.25
332923,Staple Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
332923,Staple Close,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,83.38
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94348
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92822
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,100.75
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,68.38
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.75
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,179.62
332923,Staple Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,64.75
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,109.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,110.75
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,175.5
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,115.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,239.5
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,219.12
332923,Staple Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
332923,Staple Close,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,84.25
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93652
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85422
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96298
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,81.62
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,63.38
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.62
332923,Staple Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,64.75
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,112.88
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,111.75
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,208.25
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,111.88
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,168.75
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,115.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,197.5
332923,Staple Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
332923,Staple Close,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92428
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,68.75
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93103
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90204
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,70.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
332923,Staple Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,64.38
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,126.62
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.38
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,172.62
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,126.25
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,204.12
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,106.12
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,182.12
332923,Staple Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
332923,Staple Close,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92935
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90729
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,87.38
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,62.25
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
332923,Staple Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,62.75
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,112.62
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,148.38
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,127.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,194.75
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,116.5
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,183.88
332923,Staple Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
332923,Staple Close,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88238
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,78.38
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,59.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
332923,Staple Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,60.75
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,96.75
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,104.12
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,163.75
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,116.25
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,173.5
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,111.88
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,181.12
332923,Staple Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
332923,Staple Close,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94748
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,62.5
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93005
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90329
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,85.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,64.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
332923,Staple Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,64.25
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,96.62
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,94.12
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,162.12
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,99.62
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,175.5
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,171.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
332923,Staple Close,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94485
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94842
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,79.75
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92905
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88119
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,91.25
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,65.5
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
332923,Staple Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
