Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,62.25
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,118.12
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,154.38
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,178.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,119.75
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,194.25
332923,Staple Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
332923,Staple Close,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95007
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96081
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90021
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87051
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,53.38
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
332923,Staple Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,59.25
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,88.75
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.12
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,121.25
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,94.5
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,147.88
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,93.12
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,145.5
332923,Staple Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
332923,Staple Close,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92456
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92123
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,82.25
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,61.5
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
332923,Staple Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,58.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,105.88
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.88
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,143.62
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,103.38
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,170.38
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,105.12
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,192.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
332923,Staple Close,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92386
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9068
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.905
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92609
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,59.12
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,80.5
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,165.5
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,155.25
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,131.25
332923,Staple Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
332923,Staple Close,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94861
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94025
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,72.75
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91055
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88824
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92969
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
332923,Staple Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,59.38
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,95.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,75.62
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,154.38
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,145.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,80.75
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,118.12
332923,Staple Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9472
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92096
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94757
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93347
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9061
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91293
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,61.5
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
332923,Staple Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,55.38
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,81.62
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,82.25
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,122.25
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,148.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,124.62
332923,Staple Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
332923,Staple Close,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94626
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87225
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91489
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89358
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92895
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,59.5
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
332923,Staple Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,56.5
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,87.62
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,151.38
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,110.5
332923,Staple Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93594
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93271
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89639
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87347
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93182
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,48.88
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
