Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,53.88
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,78.5
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,133.5
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,70.38
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,111.25
332923,Staple Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332923,Staple Close,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87982
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94934
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,54.75
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88528
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90426
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94015
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,65.88
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
332923,Staple Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,52.12
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,79.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,115.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,92.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,132.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,80.12
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
332923,Staple Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
332923,Staple Close,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94519
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89517
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94559
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86038
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89154
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95047
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
332923,Staple Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,54.25
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,74.25
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.62
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,92.88
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,92.25
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,118.25
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,124.5
332923,Staple Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90603
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94635
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86343
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90088
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94305
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
332923,Staple Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,59.75
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,83.25
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,85.88
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,146.38
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,120.5
332923,Staple Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
332923,Staple Close,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88147
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92035
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95364
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,54.38
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8884
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86014
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92544
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
332923,Staple Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,53.62
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,95.62
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,159.62
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,111.38
332923,Staple Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
332923,Staple Close,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90567
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91119
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89578
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84662
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92175
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,61.5
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
332923,Staple Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,53.12
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,84.75
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,145.12
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,126.38
332923,Staple Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
332923,Staple Close,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88919
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94409
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,64.75
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91208
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83368
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90588
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,58.5
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,51.38
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,68.88
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,85.38
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,130.38
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,74.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,113.88
332923,Staple Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
332923,Staple Close,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86972
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94937
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90204
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85238
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91739
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,61.38
