Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,44.88
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,52.38
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,81.38
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,132.88
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,78.25
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,128.12
332923,Staple Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
332923,Staple Close,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9267
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94672
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87878
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84292
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90903
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332923,Staple Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,47.88
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,72.12
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,110.88
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,113.62
332923,Staple Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
332923,Staple Close,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86838
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96316
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9443
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8443
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8027
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89184
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332923,Staple Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,48.62
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,71.5
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,61.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,96.88
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,106.12
332923,Staple Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
332923,Staple Close,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90411
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91617
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94855
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,40.5
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86868
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79492
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91839
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
332923,Staple Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,50.12
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,71.75
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,62.5
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,78.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,110.75
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,106.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85559
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93625
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,71.38
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87594
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80783
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90198
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
332923,Staple Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,51.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,101.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,81.62
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,120.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,145.12
332923,Staple Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
332923,Staple Close,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85364
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95727
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96564
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,52.38
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90149
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81347
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89471
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
332923,Staple Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,50.5
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,70.88
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,64.5
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,126.5
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,76.88
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,112.5
332923,Staple Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
332923,Staple Close,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86429
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90222
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91891
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,57.5
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87301
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82513
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88186
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,46.12
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,52.75
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,72.88
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,78.75
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,83.5
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,123.5
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
332923,Staple Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
332923,Staple Close,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9071
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90729
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90253
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
