Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85364
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81552
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90106
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
332923,Staple Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,52.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,66.25
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,82.88
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,100.62
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
332923,Staple Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
332923,Staple Close,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89761
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94211
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90481
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86969
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81527
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89358
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,51.88
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,71.62
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,68.12
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,81.38
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,123.12
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,98.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
332923,Staple Close,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89014
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8887
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92264
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,27.75
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89004
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90033
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90567
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,60.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,51.12
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,52.88
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,76.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,128.88
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,103.12
332923,Staple Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
332923,Staple Close,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89392
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90695
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8855
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81347
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90356
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
332923,Staple Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,51.88
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,76.38
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,83.38
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,82.88
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,122.38
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,101.25
332923,Staple Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
332923,Staple Close,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87027
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9429
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87683
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,83.88
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9104
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8547
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91281
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332923,Staple Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,50.5
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,90.25
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.38
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,70.12
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,100.38
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,140.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,70.12
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,108.25
332923,Staple Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
332923,Staple Close,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89087
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91058
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90002
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,59.38
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90021
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82666
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90491
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,40.62
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
332923,Staple Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,50.88
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,68.5
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,84.12
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,127.62
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,72.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
332923,Staple Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
332923,Staple Close,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94125
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9396
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88919
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,62.62
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87402
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83236
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91766
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
332923,Staple Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,52.38
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,73.88
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.12
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,88.12
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,124.62
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,97.12
332923,Staple Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332923,Staple Close,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90658
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91843
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,74.38
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
