Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87536
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85263
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89722
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,48.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
332923,Staple Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,53.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,89.38
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,86.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,87.25
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,134.25
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,94.75
332923,Staple Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
332923,Staple Close,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83395
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9205
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89972
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84897
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88437
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
332923,Staple Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,56.75
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,68.62
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,65.75
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,83.25
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,89.38
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,108.88
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,95.75
332923,Staple Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
332923,Staple Close,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89642
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88699
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,78.38
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88083
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84417
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89825
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
332923,Staple Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,55.38
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,82.5
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,87.38
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,93.25
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,137.38
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.62
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
332923,Staple Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332923,Staple Close,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89465
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91147
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,72.88
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88016
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83374
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89648
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,52.5
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,56.38
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,84.38
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.62
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,68.5
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,137.5
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,74.75
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,102.62
332923,Staple Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
332923,Staple Close,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87579
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93552
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92541
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87372
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82968
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91781
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
332923,Staple Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,58.25
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,79.25
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,132.5
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
332923,Staple Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
332923,Staple Close,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8591
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91492
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,77.62
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89596
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84204
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93054
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,57.38
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
332923,Staple Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,57.88
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,81.88
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,84.5
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,94.75
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,137.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,112.12
332923,Staple Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86462
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94003
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,56.88
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88122
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85168
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92889
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
332923,Staple Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,58.62
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,80.5
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,139.38
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,121.88
332923,Staple Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91681
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93851
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88144
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
