Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,68.25
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8891
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86029
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9346
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
332923,Staple Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,59.88
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,79.5
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,93.12
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,97.75
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,149.25
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,114.12
332923,Staple Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332923,Staple Close,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86728
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94934
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91766
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88708
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84524
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91989
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
332923,Staple Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,59.38
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,74.75
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,87.5
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,129.88
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,84.12
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,114.25
332923,Staple Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
332923,Staple Close,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9013
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94308
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93097
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,69.75
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89722
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83627
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91693
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
332923,Staple Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,61.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,76.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,70.62
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,85.62
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,136.38
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,108.62
332923,Staple Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88586
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93619
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92612
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,73.38
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90866
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83221
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92306
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,51.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,60.25
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,80.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,95.62
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,95.5
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,138.12
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,119.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
332923,Staple Close,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89429
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95209
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91385
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,76.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91821
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83316
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92337
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,49.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
332923,Staple Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,58.75
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,81.75
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,75.62
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,96.38
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,142.88
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,84.88
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,125.5
332923,Staple Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
332923,Staple Close,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87689
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9447
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91772
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,67.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90817
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87604
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92731
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
332923,Staple Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,62.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,96.25
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.88
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,78.88
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,92.88
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,101.75
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,155.88
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,85.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,115.62
332923,Staple Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
332923,Staple Close,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93146
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93472
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95956
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8891
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90249
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93713
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
332923,Staple Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,64.88
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,90.62
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,102.62
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,146.62
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,124.62
332923,Staple Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
332923,Staple Close,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
