Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94171
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95096
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88473
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8901
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,50.5
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
332923,Staple Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,64.25
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,81.88
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,83.12
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,97.25
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,97.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,122.75
332923,Staple Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
332923,Staple Close,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93045
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94946
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96231
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88904
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86358
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,51.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
332923,Staple Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,65.12
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,81.12
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,82.25
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,96.5
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,137.75
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,97.75
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,121.5
332923,Staple Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
332923,Staple Close,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94278
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94665
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93231
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9111
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87771
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93817
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,57.62
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,50.25
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,62.88
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,79.25
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,83.62
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,124.75
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,102.38
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,148.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,93.5
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
332923,Staple Close,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93344
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95093
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92862
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92163
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
332923,Staple Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,67.25
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,83.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.75
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,94.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,113.5
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,116.25
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,148.12
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,132.25
332923,Staple Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
332923,Staple Close,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95077
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95023
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,39.38
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89511
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9046
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93524
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,55.38
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
332923,Staple Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,67.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,88.25
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,85.25
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,113.75
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,114.88
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,151.88
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,128.62
332923,Staple Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
332923,Staple Close,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95666
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94467
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94855
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89145
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91312
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92728
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,73.88
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,58.38
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
332923,Staple Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,68.62
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,96.12
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,86.25
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,119.62
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,161.38
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,95.62
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,130.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
332923,Staple Close,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93738
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94784
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,73.62
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89697
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89505
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92966
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,73.38
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,60.5
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
332923,Staple Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,71.75
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,93.88
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.25
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,85.38
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,109.25
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,119.25
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,177.62
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,92.5
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,144.75
332923,Staple Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
