Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92148
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94864
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,58.38
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90396
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90887
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94827
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,63.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,74.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,109.62
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,84.62
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,126.5
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,123.25
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,179.25
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,112.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
332923,Staple Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
332923,Staple Close,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90271
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96088
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89429
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88748
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93854
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,71.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,60.5
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
332923,Staple Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,78.88
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,104.88
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.62
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,112.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,168.12
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,110.62
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,153.62
332923,Staple Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
332923,Staple Close,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91598
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92136
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88217
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93832
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
332923,Staple Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,71.62
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,96.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,114.75
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,110.5
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,164.25
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,108.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,147.5
332923,Staple Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90216
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,52.88
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93017
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89651
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,70.5
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,56.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
332923,Staple Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,73.62
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,99.12
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.38
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,80.25
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,122.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,169.38
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,102.75
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,149.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
332923,Staple Close,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90259
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92868
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88882
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89651
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,85.38
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
332923,Staple Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,77.12
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,113.12
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.62
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,127.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,108.25
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,140.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,130.75
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,173.88
332923,Staple Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93442
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92874
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9144
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88363
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95541
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,72.88
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,62.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,77.12
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,101.75
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,91.12
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,129.88
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,110.75
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,156.62
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,159.62
332923,Staple Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
332923,Staple Close,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93387
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92331
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88867
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89102
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94278
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,71.12
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,62.38
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
332923,Staple Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,81.5
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,118.25
