Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,86.62
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,125.25
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,116.38
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,158.38
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,123.62
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,178.75
332923,Staple Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
332923,Staple Close,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92508
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94995
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,66.62
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90527
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89288
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,76.62
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,65.62
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,79.88
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,97.62
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.88
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,116.88
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,121.75
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,166.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,162.12
332923,Staple Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
332923,Staple Close,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90979
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9353
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94128
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,80.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.75
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91278
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89349
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93661
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,71.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
332923,Staple Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,81.25
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,105.75
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.25
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,117.5
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,122.62
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,185.75
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,109.25
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,154.75
332923,Staple Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
332923,Staple Close,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91427
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95233
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95367
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,72.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92444
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92499
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,65.88
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
332923,Staple Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,87.75
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,114.75
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,124.5
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,131.75
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,201.25
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,116.12
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,177.12
332923,Staple Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
332923,Staple Close,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,96.75
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93588
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93817
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9516
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,77.12
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,66.88
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
332923,Staple Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.25
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,84.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,126.12
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.12
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,102.88
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,172.75
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,155.62
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,231.12
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,111.38
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,174.5
332923,Staple Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
332923,Staple Close,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94485
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93573
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,34.5
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,99.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94394
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,92.88
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,73.62
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.75
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
332923,Staple Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,94.62
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,150.88
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,134.88
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,172.38
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,238.62
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,119.88
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,159.88
332923,Staple Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
332923,Staple Close,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95706
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,36.88
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,87.88
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94266
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93692
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,80.75
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,66.25
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
332923,Staple Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,91.5
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,132.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.38
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,106.62
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,156.38
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,174.38
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,229.5
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,121.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,167.12
332923,Staple Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
332923,Staple Close,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93942
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96551
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,86.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92599
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,81.62
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,71.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
332923,Staple Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
