Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,95.25
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,134.62
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.75
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,100.88
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,150.38
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,154.12
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,227.5
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,174.38
332923,Staple Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
332923,Staple Close,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93573
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,69.25
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,57.25
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94696
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93503
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92959
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,82.5
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,69.12
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,102.75
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,132.12
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.25
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,120.75
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,155.12
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,189.25
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,228.62
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,116.12
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,164.88
332923,Staple Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
332923,Staple Close,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,71.12
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9487
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,90.12
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,73.75
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.38
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,153.5
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.62
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
332923,Staple Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,95.88
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,144.75
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,165.25
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,176.75
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,245.38
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,124.5
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,189.5
332923,Staple Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
332923,Staple Close,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94015
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93994
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9295
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95785
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,90.75
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,75.5
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
332923,Staple Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,96.25
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,123.62
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.62
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,114.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,156.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,163.62
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,211.38
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,137.5
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,212.75
332923,Staple Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95575
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,58.62
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93371
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9454
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,93.12
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,79.75
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,118.75
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,104.12
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,131.75
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.38
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,119.38
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,157.5
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,182.12
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,232.5
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,144.12
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,200.88
332923,Staple Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
332923,Staple Close,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95407
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,64.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,105.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,82.38
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,125.5
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.75
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.38
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.25
332923,Staple Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,95.88
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,132.62
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,126.25
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,172.88
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,183.12
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,239.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,151.38
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,202.75
332923,Staple Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
332923,Staple Close,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,45.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,103.38
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,81.25
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,137.62
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,183.12
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
332923,Staple Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,93.38
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,137.5
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,142.12
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,188.5
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,191.5
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,248.38
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,138.25
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,197.62
332923,Staple Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
332923,Staple Close,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,104.5
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,79.75
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,124.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.88
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
