Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
332923,Staple Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.25
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,97.38
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,136.62
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.88
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,143.5
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,226.5
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,193.38
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,267.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,217.12
332923,Staple Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
332923,Staple Close,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94424
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,35.38
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,81.38
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,107.75
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,87.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,123.25
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,187.75
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.75
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
332923,Staple Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,106.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,160.12
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.75
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,135.75
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,190.62
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,200.5
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,301.62
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,146.88
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,221.12
332923,Staple Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
332923,Staple Close,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95074
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,136.62
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,107.12
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,168.38
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,228.62
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,189.62
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,183.12
332923,Staple Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.38
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,124.38
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,175.75
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.38
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,135.38
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,178.75
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,242.25
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,332.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,159.75
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,258.62
332923,Staple Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
332923,Staple Close,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,31.12
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,61.25
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94403
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,134.62
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,105.38
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,170.12
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,217.5
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,187.62
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.88
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,163.75
332923,Staple Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,109.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,159.5
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,146.12
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,217.38
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,248.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,330.62
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,173.38
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,252.62
332923,Staple Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,36.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,84.25
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.62
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,105.5
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,77.12
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,137.25
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,201.12
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.88
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.88
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,189.5
332923,Staple Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.75
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,100.38
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,137.12
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.75
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,207.62
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,300.38
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,206.38
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,296.25
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,182.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,277.62
332923,Staple Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
332923,Staple Close,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,91.25
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,105.88
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,77.38
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.88
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.12
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,131.5
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,200.38
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.25
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.75
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,175.88
332923,Staple Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.75
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,99.88
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,137.12
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.25
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,206.88
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,300.88
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,192.25
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,274.12
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,186.62
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,296.12
332923,Staple Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
332923,Staple Close,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,31.5
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,70.62
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,103.75
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,79.38
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,177.38
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,148.25
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,197.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.12
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.25
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,170.75
332923,Staple Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,98.88
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,123.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,210.25
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,276.5
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,211.5
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,263.75
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,193.25
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,268.38
332923,Staple Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
332923,Staple Close,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,32.5
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,79.75
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
