Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,122.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,84.88
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,220.5
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,153.62
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,226.5
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,176.25
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,126.5
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,237.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,183.88
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,102.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,145.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,223.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,359.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,217.12
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,309.38
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,201.12
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,331.25
332923,Staple Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
332923,Staple Close,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,80.88
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,92.5
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,110.38
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,84.88
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.25
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,208.88
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.88
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,133.38
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,198.38
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.25
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,131.38
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,228.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,174.5
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,97.38
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,159.12
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.12
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,233.75
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,337.38
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.88
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,192.88
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,274.12
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,226.25
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,358.5
332923,Staple Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
332923,Staple Close,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,87.25
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.75
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.62
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,100.88
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,79.12
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.62
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,189.5
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,141.12
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,209.5
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.25
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,130.88
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,201.12
332923,Staple Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.75
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,103.25
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,134.12
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,216.75
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,304.38
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,228.5
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,343.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,241.12
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,328.75
332923,Staple Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
332923,Staple Close,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,71.12
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,96.12
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,79.75
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,138.38
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,208.5
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.75
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,139.88
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,207.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.88
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,103.62
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,148.75
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.75
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,192.25
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,260.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,218.88
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,322.25
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,228.75
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,311.25
332923,Staple Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
332923,Staple Close,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,63.5
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,98.5
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,77.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,113.12
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,227.88
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,136.12
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,194.25
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.12
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,122.75
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,208.12
332923,Staple Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,97.38
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,133.75
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.75
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,179.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,301.38
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,201.38
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,276.75
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.75
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,188.88
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,311.5
332923,Staple Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
332923,Staple Close,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,113.25
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,88.62
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,132.25
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,202.75
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.12
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,148.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,213.12
332923,Staple Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,175.75
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,94.88
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,143.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,177.38
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,253.38
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,216.12
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,289.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,224.75
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,297.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,89.62
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,103.5
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,81.62
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.88
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,143.25
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,216.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.25
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.62
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,206.12
332923,Staple Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.25
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,94.62
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,155.25
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.88
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,173.38
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,256.25
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,223.62
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,298.25
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,208.38
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,331.12
332923,Staple Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,76.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
