Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,107.25
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,84.62
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.25
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,221.12
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,173.75
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,147.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,246.38
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,195.75
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,179.88
332923,Staple Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.25
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,92.88
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,153.75
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.12
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,164.12
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,304.5
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,213.25
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,353.88
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,223.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,295.88
332923,Staple Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
332923,Staple Close,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.12
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,101.5
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,77.5
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,195.88
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.12
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,132.38
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,208.62
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,121.38
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,171.38
332923,Staple Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.75
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,93.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,151.75
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.62
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,187.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,288.12
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,207.62
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,322.88
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.88
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,192.88
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,281.5
332923,Staple Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
332923,Staple Close,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,82.12
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.12
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,97.38
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,76.38
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,225.5
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,174.25
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,141.62
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,213.75
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,180.62
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,136.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,201.12
332923,Staple Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.62
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,91.5
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,147.25
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.38
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,202.88
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,343.88
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.38
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,225.38
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,324.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,196.88
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,280.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
332923,Staple Close,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,27.12
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,98.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.88
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,102.62
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,76.75
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,135.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,231.38
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.12
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,145.25
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,215.25
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.88
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,136.12
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,228.12
332923,Staple Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,174.88
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,93.12
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,136.75
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.88
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,197.12
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,323.88
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,235.88
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,341.88
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,187.88
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,315.12
332923,Staple Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
332923,Staple Close,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,86.38
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,136.75
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,91.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,136.38
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,296.12
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,213.75
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,137.75
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,245.25
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,195.5
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,131.75
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,232.75
332923,Staple Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,181.5
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,90.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,173.25
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.25
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,194.38
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,377.5
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.62
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,237.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,357.38
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.88
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,182.5
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,310.88
332923,Staple Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
332923,Staple Close,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.5
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,126.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,80.25
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,150.38
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,268.12
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,203.62
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,139.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,217.88
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.88
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,232.38
332923,Staple Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,184.38
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,88.12
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,138.88
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.25
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,210.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,351.5
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,233.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,312.25
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,202.38
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,336.38
332923,Staple Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
332923,Staple Close,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,78.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,108.5
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,70.75
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,118.12
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,201.75
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,142.12
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,207.62
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.5
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,134.88
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,205.12
332923,Staple Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.88
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,84.88
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,119.5
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.12
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,187.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,284.38
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,212.12
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,298.12
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,190.12
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,273.12
332923,Staple Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
332923,Staple Close,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,103.38
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
