Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.5
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,105.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,72.38
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,125.75
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,133.88
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,216.25
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.25
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.75
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,208.62
332923,Staple Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,151.38
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,83.38
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,150.12
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.12
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,205.38
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,342.75
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,205.62
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,292.38
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,153.38
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,276.25
332923,Staple Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
332923,Staple Close,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,91.62
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97699
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,102.88
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,76.25
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,135.62
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,220.62
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.38
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,149.38
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,236.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,189.62
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.88
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.12
332923,Staple Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,85.88
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,179.5
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.88
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,211.75
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,372.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,218.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,337.88
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.88
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,161.12
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,228.88
332923,Staple Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
332923,Staple Close,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96179
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,86.12
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,105.5
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,74.12
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,132.5
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,227.62
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,172.88
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,144.62
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,243.25
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,204.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,179.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.88
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,81.25
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,158.25
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,213.25
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,313.25
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,220.5
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,329.5
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,151.38
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,231.88
332923,Staple Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
332923,Staple Close,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,95.25
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,97.25
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,70.38
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.38
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,201.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.25
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.5
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,181.75
332923,Staple Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.5
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,74.62
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,121.62
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,158.88
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,261.12
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,174.12
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,264.12
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,156.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,225.88
332923,Staple Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
332923,Staple Close,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,82.5
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95761
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,123.62
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,83.25
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,164.75
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.88
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,138.5
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,218.25
332923,Staple Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,169.12
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,71.38
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,123.62
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,168.12
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,228.5
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,238.12
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,180.12
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,270.88
332923,Staple Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
332923,Staple Close,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95956
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,82.62
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.62
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,110.75
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,83.38
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.62
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.25
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.62
332923,Staple Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.12
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,70.62
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,116.62
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.12
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,142.88
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,220.75
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,143.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,207.75
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,150.62
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,238.5
332923,Staple Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
332923,Staple Close,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93802
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,93.12
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,66.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.88
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,162.5
332923,Staple Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,70.88
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,125.5
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,141.12
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,252.38
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,123.75
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,195.25
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,211.5
332923,Staple Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
332923,Staple Close,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
