Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95569
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,100.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,94.62
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,64.88
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.25
332923,Staple Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,68.88
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,116.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,146.5
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,225.38
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,127.5
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,204.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,116.75
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,193.88
332923,Staple Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95862
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,76.12
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,109.38
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,78.12
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,141.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,202.5
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,169.12
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
332923,Staple Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,74.62
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,132.38
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,142.88
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,222.38
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,185.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,275.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,124.75
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,193.88
332923,Staple Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
332923,Staple Close,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,80.12
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,68.62
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,56.25
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.25
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.88
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.5
332923,Staple Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.88
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,68.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,116.12
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,158.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,226.88
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,156.12
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,259.62
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,152.62
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,203.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95514
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,78.5
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95404
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
332923,Staple Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,67.12
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,104.38
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,127.12
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,187.62
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,120.5
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,220.75
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,106.5
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,189.5
332923,Staple Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
332923,Staple Close,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91867
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,69.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88833
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,73.62
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
332923,Staple Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,69.5
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,104.12
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.38
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,114.5
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,174.38
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,87.88
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,157.12
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,155.25
332923,Staple Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
332923,Staple Close,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94672
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,79.12
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88782
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,82.5
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,64.62
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
332923,Staple Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,69.12
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,116.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,125.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,198.12
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,187.12
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,110.5
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,176.12
332923,Staple Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
332923,Staple Close,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89783
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94726
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87741
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,116.88
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,76.12
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,161.88
332923,Staple Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,70.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,132.5
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,105.12
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,185.0
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,167.62
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,101.75
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
332923,Staple Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
332923,Staple Close,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
