Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93661
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90271
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,84.62
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,64.25
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
332923,Staple Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,66.62
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,108.5
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.12
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,124.25
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,200.62
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,85.62
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,188.88
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,174.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95532
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93567
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,72.88
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90097
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94678
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,74.5
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,57.5
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
332923,Staple Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,68.12
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,96.38
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,92.62
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,152.38
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,156.12
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,105.25
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,172.75
332923,Staple Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94516
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92618
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,67.75
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91116
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93249
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94797
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,76.88
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,58.38
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
332923,Staple Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,70.88
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,99.75
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,77.38
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,128.12
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,93.25
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,176.12
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,157.62
332923,Staple Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
332923,Staple Close,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94733
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93494
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,69.38
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94739
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85156
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,83.88
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,61.62
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
332923,Staple Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,65.38
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,96.88
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,104.5
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,159.75
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,175.88
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
332923,Staple Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
332923,Staple Close,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95157
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89099
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91049
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,77.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77499
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95593
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,93.75
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,66.88
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
332923,Staple Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,65.62
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,109.25
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,83.5
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,56.5
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,144.25
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,81.5
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,155.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
332923,Staple Close,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84829
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90753
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,71.62
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87964
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,93.12
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,67.12
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
332923,Staple Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,67.62
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,111.38
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,184.88
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,61.62
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,158.5
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,86.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,159.12
332923,Staple Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
332923,Staple Close,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94958
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91641
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85171
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94025
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,58.88
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
332923,Staple Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,66.62
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,96.25
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
