Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,78.88
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,178.5
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,155.38
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,148.12
332923,Staple Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
332923,Staple Close,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93173
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92013
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95233
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93274
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,76.25
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,57.62
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.5
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
332923,Staple Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,64.25
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,90.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,173.12
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,87.38
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,186.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,165.5
332923,Staple Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
332923,Staple Close,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88547
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93677
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,39.62
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9473
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,55.38
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
332923,Staple Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,66.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,96.25
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,172.75
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,198.12
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,83.12
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,154.5
332923,Staple Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
332923,Staple Close,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86102
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90039
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92316
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9346
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,81.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,55.5
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,63.75
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,115.25
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,197.12
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,161.38
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,67.75
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,136.12
332923,Staple Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
332923,Staple Close,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90832
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95337
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92837
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93603
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94031
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,75.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,55.5
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
332923,Staple Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,56.12
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,103.25
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,102.75
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,168.5
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,198.62
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,138.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
332923,Staple Close,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8786
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93002
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93918
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,84.12
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,55.12
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
332923,Staple Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,61.12
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,86.88
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.75
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,94.5
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,182.62
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,108.62
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,178.38
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
332923,Staple Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
332923,Staple Close,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89828
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94742
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,70.88
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93997
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,91.12
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,60.75
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.12
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
332923,Staple Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,63.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,99.12
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,109.5
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,193.25
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,189.5
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,157.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
332923,Staple Close,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84756
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94824
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85595
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,133.5
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,78.62
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,177.62
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.88
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
332923,Staple Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
