Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,59.38
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,126.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,55.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,168.12
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,104.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,227.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,174.5
332923,Staple Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
332923,Staple Close,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94684
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95499
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,79.38
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,77.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,55.75
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.38
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,153.12
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
332923,Staple Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,55.5
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,120.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,214.12
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,82.12
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,226.88
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,87.5
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,176.5
332923,Staple Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
332923,Staple Close,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93994
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9202
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,86.75
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76028
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93704
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95142
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,114.5
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,71.38
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
332923,Staple Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,62.5
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,105.38
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.38
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,143.75
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,71.5
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,224.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,149.5
332923,Staple Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
332923,Staple Close,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9342
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,78.88
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94559
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,90.75
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,58.75
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.5
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
332923,Staple Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,55.12
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,119.5
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.75
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,190.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,218.75
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
332923,Staple Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
332923,Staple Close,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91327
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,96.75
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84601
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87723
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,121.38
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,71.88
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
332923,Staple Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,63.25
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,120.75
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,46.88
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,155.25
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,189.62
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,167.62
332923,Staple Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
332923,Staple Close,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96564
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93725
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,83.5
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89932
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,94.5
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,63.75
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
332923,Staple Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,64.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,107.38
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,141.25
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,76.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,188.62
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,98.25
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,171.38
332923,Staple Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
332923,Staple Close,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92401
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91437
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84485
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76162
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94266
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,96.25
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,67.5
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
332923,Staple Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,61.5
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,97.5
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,146.12
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,143.38
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,136.25
332923,Staple Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
332923,Staple Close,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,83.5
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95319
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91421
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,92.12
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,64.62
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
