Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.75
332923,Staple Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,62.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,93.62
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,175.75
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,199.75
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,176.38
332923,Staple Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
332923,Staple Close,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93811
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,89.5
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,79.25
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,56.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.5
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.62
332923,Staple Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,65.75
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,147.38
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,122.62
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,193.88
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,133.75
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,241.75
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,85.5
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,178.88
332923,Staple Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
332923,Staple Close,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94537
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96255
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94952
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86419
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93619
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,57.75
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
332923,Staple Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,62.5
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,107.5
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,71.25
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,157.62
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,186.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,91.25
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,136.5
332923,Staple Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
332923,Staple Close,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93127
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94934
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,92.5
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.31
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90539
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69479
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9263
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,97.25
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,67.5
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
332923,Staple Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,61.38
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,94.38
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.88
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,127.5
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,134.88
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,69.5
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,152.12
332923,Staple Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
332923,Staple Close,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,80.38
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88675
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95135
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,82.62
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,63.88
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,62.75
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,110.25
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,97.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,193.88
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,174.5
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,93.88
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,145.12
332923,Staple Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
332923,Staple Close,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,76.62
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92026
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,73.88
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
332923,Staple Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,62.5
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,122.38
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.75
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,208.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,93.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,199.5
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,108.62
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,168.25
332923,Staple Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
332923,Staple Close,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,76.62
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,88.25
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,57.88
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,122.12
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,125.75
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,199.38
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,110.12
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,220.12
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,106.25
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,165.62
332923,Staple Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
332923,Staple Close,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92078
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90622
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90777
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92816
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
