Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,93.38
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,55.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
332923,Staple Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,55.5
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,131.12
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,66.88
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,144.5
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,183.25
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,184.5
332923,Staple Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92782
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86899
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87927
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92486
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,80.62
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,54.88
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
332923,Staple Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,53.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,86.5
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,150.5
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,152.12
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,146.5
332923,Staple Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,92.12
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89883
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,101.25
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,74.5
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.38
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,156.38
332923,Staple Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,56.5
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,100.75
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,95.12
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,198.88
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,171.5
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,196.25
332923,Staple Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
332923,Staple Close,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,97.38
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92493
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,99.25
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,67.62
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.5
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.12
332923,Staple Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,58.75
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,97.5
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,208.88
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,123.5
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,218.12
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,113.5
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,200.12
332923,Staple Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
332923,Staple Close,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,98.75
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92151
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,80.5
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
332923,Staple Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,59.38
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,104.38
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,115.12
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,216.38
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,115.12
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,203.12
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,163.88
332923,Staple Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9628
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91727
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94324
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,83.25
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,54.62
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
332923,Staple Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,61.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,102.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,185.62
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,166.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,93.38
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
332923,Staple Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
332923,Staple Close,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93661
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,74.62
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93011
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93875
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
332923,Staple Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,61.25
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,96.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,108.62
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,175.62
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,104.75
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,195.5
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,99.12
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,151.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
332923,Staple Close,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88846
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93933
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
