Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93265
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,76.38
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,53.5
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.25
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
332923,Staple Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,57.62
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,86.12
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,93.62
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,164.12
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,119.88
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,171.88
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,91.12
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,131.75
332923,Staple Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
332923,Staple Close,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91434
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94943
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,68.62
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94403
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90118
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95056
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,67.75
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
332923,Staple Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,57.88
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,100.62
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,88.75
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,135.25
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,103.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,178.5
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,92.25
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,145.25
332923,Staple Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332923,Staple Close,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91089
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95276
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93481
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,89.62
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94049
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,71.25
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,54.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
332923,Staple Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,61.25
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,102.5
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,99.25
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,174.75
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,113.38
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,206.38
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,190.12
332923,Staple Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
332923,Staple Close,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94208
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94998
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94723
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,71.12
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95343
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91501
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
332923,Staple Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,61.38
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,98.25
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.38
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,96.62
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,189.75
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,167.88
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,166.75
332923,Staple Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
332923,Staple Close,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,103.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94043
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,95.62
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,64.62
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,139.5
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.25
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,64.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,115.38
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,206.5
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,131.25
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,187.5
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,215.88
332923,Staple Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
332923,Staple Close,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93658
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,95.75
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,63.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.12
332923,Staple Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.12
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,62.62
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,113.25
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,120.12
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,184.62
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,114.12
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,211.12
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,212.12
332923,Staple Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
332923,Staple Close,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95904
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,95.12
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95288
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,97.5
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,73.88
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,171.88
332923,Staple Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.25
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,67.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,122.12
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.75
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,106.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,181.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,135.62
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,232.5
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,128.5
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,222.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
332923,Staple Close,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92917
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95416
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,89.5
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
