Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,92.5
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,68.25
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.12
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.75
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
332923,Staple Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,65.12
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,156.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.12
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,165.12
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,138.12
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,256.75
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,161.88
332923,Staple Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9469
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95804
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,56.62
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94543
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,102.38
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,62.25
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,148.5
332923,Staple Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,63.38
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,122.75
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,82.75
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,170.75
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,117.5
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,197.88
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,106.12
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,194.12
332923,Staple Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
332923,Staple Close,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93829
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95486
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,49.12
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92706
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93857
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,62.38
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
332923,Staple Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,68.38
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,112.88
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,119.75
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,106.38
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,195.25
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,184.5
332923,Staple Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
332923,Staple Close,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92953
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92029
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,103.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,78.25
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
332923,Staple Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,67.5
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,131.25
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,153.25
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,136.5
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,197.88
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,124.12
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,201.62
332923,Staple Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
332923,Staple Close,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,87.5
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.25
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93225
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,87.12
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,64.12
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.5
332923,Staple Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,66.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,109.25
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.62
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,223.12
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,123.88
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,173.75
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,209.62
332923,Staple Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
332923,Staple Close,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94147
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94089
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95032
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,54.38
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
332923,Staple Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,64.75
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,104.88
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.12
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,115.62
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,170.62
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,127.12
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,222.75
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,94.25
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,185.12
332923,Staple Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
332923,Staple Close,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9516
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,89.5
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90436
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,91.38
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,71.25
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
332923,Staple Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,62.75
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,155.38
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.38
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,183.75
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,134.38
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,245.5
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,93.38
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,172.38
332923,Staple Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
332923,Staple Close,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95929
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
