Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86545
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90674
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,74.12
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,60.75
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,119.88
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,112.75
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,214.12
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,150.12
332923,Staple Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
332923,Staple Close,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,59.5
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89111
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94098
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93613
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,91.5
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,63.25
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
332923,Staple Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,59.88
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,100.88
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,80.75
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,151.88
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,115.75
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,173.38
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,161.25
332923,Staple Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
332923,Staple Close,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95227
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,94.5
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87524
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92834
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,83.12
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,65.62
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
332923,Staple Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,56.88
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,84.75
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,89.38
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,139.38
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,167.88
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,81.5
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
332923,Staple Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
332923,Staple Close,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,77.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.5
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86477
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91702
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,87.12
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,59.5
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
332923,Staple Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,57.25
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,113.62
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,87.12
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,156.38
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,105.12
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,194.88
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,167.5
332923,Staple Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
332923,Staple Close,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93088
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91595
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,69.38
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.38
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87857
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86874
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,49.75
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
332923,Staple Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,55.12
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,77.62
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,75.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,151.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,132.62
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,144.5
332923,Staple Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
332923,Staple Close,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87597
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93472
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96042
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89819
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93274
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,54.75
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,83.25
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,134.75
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,149.62
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,88.5
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
332923,Staple Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
332923,Staple Close,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94553
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89618
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95062
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91763
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89804
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
332923,Staple Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,53.88
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,94.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,132.88
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,90.5
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,151.75
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,77.25
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,113.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
332923,Staple Close,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
