Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93417
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91064
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95676
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,67.88
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84744
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94003
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,112.25
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,77.75
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
332923,Staple Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,56.12
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,153.12
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,104.12
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,213.88
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,142.12
332923,Staple Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
332923,Staple Close,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92367
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87674
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8793
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92541
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
332923,Staple Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,50.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,75.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,65.25
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,130.62
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,133.75
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,78.5
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,129.25
332923,Staple Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
332923,Staple Close,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87063
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86404
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,73.25
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89554
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84909
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,100.25
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
332923,Staple Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,57.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,129.25
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.25
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,94.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,176.5
332923,Staple Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89654
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8566
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88656
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83609
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,86.38
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,62.12
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
332923,Staple Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,50.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,107.62
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.38
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,77.5
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,94.75
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,77.25
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,152.75
332923,Staple Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
332923,Staple Close,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92007
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9274
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95752
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,62.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84323
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84698
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88983
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
332923,Staple Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,48.38
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,68.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.12
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,61.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,89.38
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,116.12
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,105.12
332923,Staple Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
332923,Staple Close,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94232
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91681
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8717
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82843
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88394
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
332923,Staple Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,48.5
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,74.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,99.88
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,123.62
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,67.88
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,89.62
332923,Staple Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
332923,Staple Close,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89288
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91504
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,76.38
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85519
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79638
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90103
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
332923,Staple Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,48.38
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,80.62
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.75
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,91.5
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,104.62
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,119.12
