Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,94.38
332923,Staple Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
332923,Staple Close,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93011
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92483
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,73.5
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88003
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82382
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8887
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,49.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
332923,Staple Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,49.88
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,80.88
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,72.88
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,112.12
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,76.88
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,123.25
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,88.88
332923,Staple Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332923,Staple Close,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87665
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86496
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89599
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,65.5
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88193
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81173
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91778
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,48.75
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,70.88
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,85.62
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,76.5
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,100.62
332923,Staple Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
332923,Staple Close,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90991
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8818
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9472
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86596
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77288
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9006
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
332923,Staple Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,50.38
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,72.5
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,86.75
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,77.25
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,120.5
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,109.25
332923,Staple Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
332923,Staple Close,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91269
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93701
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94015
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.13
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8978
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81042
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9014
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
332923,Staple Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,49.38
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,70.5
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,95.25
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,119.5
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,70.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,102.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332923,Staple Close,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89093
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85354
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94485
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,54.38
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85815
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83001
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88946
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
332923,Staple Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,49.62
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,71.75
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.62
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,81.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,121.62
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,96.75
332923,Staple Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
332923,Staple Close,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89874
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87546
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91882
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,45.88
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85687
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84799
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91635
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
332923,Staple Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,51.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,78.38
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.75
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,126.62
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,72.12
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,114.88
332923,Staple Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
332923,Staple Close,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92285
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93747
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92132
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,71.38
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87967
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82019
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90433
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
332923,Staple Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
