Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,51.38
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,77.5
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,83.25
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,129.5
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,92.12
332923,Staple Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
332923,Staple Close,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92984
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88812
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91293
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86224
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82818
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90164
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
332923,Staple Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,51.62
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,74.5
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,119.88
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,68.25
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
332923,Staple Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94403
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90259
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92526
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,69.62
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83536
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82068
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89755
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
332923,Staple Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,52.12
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,76.12
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,126.5
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
332923,Staple Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
332923,Staple Close,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86017
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95273
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88382
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,64.5
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84097
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82232
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89734
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
332923,Staple Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,53.12
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,77.12
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,73.75
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,128.5
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,101.5
332923,Staple Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332923,Staple Close,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90152
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91742
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91574
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8555
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83026
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90082
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
332923,Staple Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,52.25
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,76.25
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,76.5
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,129.38
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,72.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
332923,Staple Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87854
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93155
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86581
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81884
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91186
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
332923,Staple Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,53.75
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,84.75
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,60.62
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,84.88
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,129.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,92.38
332923,Staple Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
332923,Staple Close,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87924
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91107
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80377
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83069
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89386
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332923,Staple Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,54.5
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,77.38
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,112.88
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,68.88
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,94.38
332923,Staple Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332923,Staple Close,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88266
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93277
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.923
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,75.5
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8436
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81326
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88345
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
332923,Staple Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
