Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,55.75
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,91.38
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.75
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,79.5
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,135.75
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,72.12
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,95.38
332923,Staple Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
332923,Staple Close,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88949
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92056
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,77.38
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84924
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82687
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88922
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
332923,Staple Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,55.62
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,95.88
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,75.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,84.25
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,141.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
332923,Staple Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332923,Staple Close,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88669
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87112
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85031
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
332923,Staple Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,57.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,87.88
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,96.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,144.88
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,108.5
332923,Staple Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87103
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9368
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92181
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,77.75
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87018
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86026
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92941
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,58.25
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
332923,Staple Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,56.38
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,95.12
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.88
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,90.5
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,89.75
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,144.75
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,112.25
332923,Staple Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332923,Staple Close,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86517
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94287
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87066
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82846
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90893
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
332923,Staple Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,56.88
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,78.12
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,87.38
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,122.5
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,74.38
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,109.62
332923,Staple Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
332923,Staple Close,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88803
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92993
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,82.12
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86493
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83572
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90249
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
332923,Staple Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,56.12
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,96.12
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,93.5
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,138.62
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,99.5
332923,Staple Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93759
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94189
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88159
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85644
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9155
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
332923,Staple Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,57.5
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,78.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,95.12
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,137.12
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,77.25
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,113.75
332923,Staple Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
332923,Staple Close,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9332
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92642
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91592
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,31.5
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85809
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86221
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89795
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
