Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
332923,Staple Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,58.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,68.25
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,70.12
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,86.75
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,109.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,72.5
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,99.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93341
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90173
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,31.25
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8789
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88067
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9042
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
332923,Staple Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,59.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,69.25
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,84.62
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,91.75
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,116.38
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,99.5
332923,Staple Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
332923,Staple Close,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90765
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90948
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93231
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88809
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91699
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90918
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,73.5
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,54.38
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
332923,Staple Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,60.38
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,88.25
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,98.25
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,140.88
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,98.5
332923,Staple Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332923,Staple Close,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93356
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89895
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96075
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,55.62
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8949
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88977
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92895
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,65.25
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,50.5
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
332923,Staple Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,60.12
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,85.75
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,111.38
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,90.5
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,141.62
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,83.38
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
332923,Staple Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
332923,Staple Close,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94452
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93512
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94858
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,75.88
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8808
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90585
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92908
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,61.12
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332923,Staple Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,62.38
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,93.75
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,104.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,102.62
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,150.62
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,86.5
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
332923,Staple Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
332923,Staple Close,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93991
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88739
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87375
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91446
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89963
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,54.75
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
332923,Staple Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,45.62
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,84.25
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,108.88
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,93.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,147.62
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,80.25
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,125.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
332923,Staple Close,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90719
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91144
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96194
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87222
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9104
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91907
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,55.25
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
332923,Staple Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,67.75
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,87.62
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,125.75
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,89.88
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,130.62
332923,Staple Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
332923,Staple Close,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90295
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93484
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,57.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86383
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93194
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9202
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
