Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,79.38
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,65.5
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
332923,Staple Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,69.62
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,106.62
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.75
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,93.62
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,111.62
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,171.12
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,134.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
332923,Staple Close,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92502
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89157
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8641
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91382
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91638
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,73.25
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,63.5
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
332923,Staple Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,74.5
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,103.38
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.88
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,74.88
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,94.5
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,113.12
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,162.12
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
332923,Staple Close,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91684
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94314
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95123
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,65.12
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91437
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93408
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,72.75
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,63.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
332923,Staple Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,77.75
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,111.75
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.38
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,87.62
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,123.38
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,130.5
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,192.5
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,143.12
332923,Staple Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
332923,Staple Close,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92795
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9107
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94955
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94318
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92673
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93161
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
332923,Staple Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,70.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,101.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,90.5
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,153.25
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,185.5
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,134.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
332923,Staple Close,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94736
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89285
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91839
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,53.62
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
332923,Staple Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,71.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,93.88
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.62
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,136.12
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,174.12
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,149.62
332923,Staple Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
332923,Staple Close,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93054
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91092
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,55.5
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
332923,Staple Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,72.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,94.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.12
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,144.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,124.62
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,169.38
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,160.38
332923,Staple Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
332923,Staple Close,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93439
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93951
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95703
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9227
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91257
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9389
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,73.25
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,57.62
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
332923,Staple Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,76.5
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,109.62
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,117.62
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,122.5
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,177.38
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,96.75
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
332923,Staple Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
332923,Staple Close,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93811
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92926
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
