Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93924
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90961
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,72.88
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,62.38
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
332923,Staple Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,77.5
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,102.12
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,99.88
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,142.88
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,119.38
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,167.5
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,172.38
332923,Staple Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
332923,Staple Close,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93085
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,51.12
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94897
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8912
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96316
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,90.38
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,67.75
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.25
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
332923,Staple Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,79.12
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,117.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.88
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,103.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,168.62
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,118.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,169.12
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,123.5
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,189.88
332923,Staple Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
332923,Staple Close,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93832
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96008
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,81.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93414
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90353
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,79.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,62.12
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
332923,Staple Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,81.88
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,106.88
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.62
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,133.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,182.38
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,123.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,168.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
332923,Staple Close,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96713
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93967
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93701
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93216
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,77.38
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,65.25
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,85.88
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,113.12
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.88
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,107.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,139.75
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,154.38
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,209.12
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,183.12
332923,Staple Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
332923,Staple Close,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94757
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96435
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,53.25
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91971
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91876
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92798
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,76.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,68.5
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
332923,Staple Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,87.75
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,110.25
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,135.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,142.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,178.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,130.38
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,180.12
332923,Staple Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
332923,Staple Close,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,43.88
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92746
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9187
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93298
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,80.62
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,71.12
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
332923,Staple Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,90.5
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,118.38
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,112.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,136.25
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,146.62
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,194.88
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,154.25
332923,Staple Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96643
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,29.12
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,97.62
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90494
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92108
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9303
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,95.88
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,76.5
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,97.62
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,153.5
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,153.88
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,162.38
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,249.5
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,127.25
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,201.88
332923,Staple Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
332923,Staple Close,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94965
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,49.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,103.88
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
