Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91296
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94562
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,103.62
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,86.38
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.5
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.38
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,119.12
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,181.12
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,108.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,140.62
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,211.25
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,277.5
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,135.25
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,207.12
332923,Staple Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
332923,Staple Close,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95349
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,76.75
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94321
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,86.12
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,71.25
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,120.25
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,162.75
332923,Staple Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,94.62
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,143.5
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,112.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,188.75
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,181.12
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,245.25
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,140.5
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,219.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
332923,Staple Close,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94986
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,61.12
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93317
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,83.25
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,72.25
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.88
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
332923,Staple Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,94.38
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,118.12
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.75
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,149.75
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,173.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,175.12
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,219.75
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,132.62
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,191.25
332923,Staple Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
332923,Staple Close,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95077
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93237
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93048
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,93.25
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,75.5
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.38
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
332923,Staple Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,96.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,127.75
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,125.75
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,171.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,159.62
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,231.75
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,123.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,188.88
332923,Staple Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
332923,Staple Close,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95972
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94064
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92752
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,110.12
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,77.88
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,173.5
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.5
332923,Staple Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,97.5
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,137.25
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.75
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,127.12
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,181.75
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,166.62
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,242.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,132.12
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,222.88
332923,Staple Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
332923,Staple Close,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,67.38
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,102.12
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,78.5
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.38
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,94.62
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,136.75
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.62
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,201.38
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,173.5
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,261.5
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,147.88
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,196.75
332923,Staple Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
332923,Staple Close,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94778
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96316
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,106.62
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,82.5
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,120.88
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.62
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.25
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.12
332923,Staple Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.75
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,95.75
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,132.88
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,150.5
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,223.12
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,185.88
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,256.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,151.12
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,208.38
332923,Staple Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
332923,Staple Close,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94278
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
