Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,32.5
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,83.62
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95175
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,107.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,82.38
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,131.75
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,212.75
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.75
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.5
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.75
332923,Staple Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,101.12
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,174.38
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.62
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,144.88
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,223.25
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,189.88
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,318.25
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,174.25
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,240.12
332923,Staple Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
332923,Staple Close,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9552
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,81.12
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.12
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,110.12
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,96.75
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,155.88
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,209.75
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.88
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.25
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.12
332923,Staple Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,120.62
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,162.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,133.5
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,185.12
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,240.88
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,295.88
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,147.75
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,233.5
332923,Staple Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
332923,Staple Close,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,84.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94318
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94659
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,113.5
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,95.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.75
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,190.5
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.12
332923,Staple Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.75
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,101.88
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,149.62
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.62
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,129.12
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,192.38
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,180.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,266.75
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,184.88
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,230.5
332923,Staple Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,76.88
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,116.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,89.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,187.25
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.12
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,111.75
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,173.5
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.25
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,141.88
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,204.12
332923,Staple Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,168.38
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,98.5
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,141.25
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.62
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,154.62
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,267.62
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,177.12
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,267.25
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,192.25
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,286.38
332923,Staple Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
332923,Staple Close,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,75.62
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.25
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,92.38
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,77.12
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.12
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,203.75
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,125.62
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.12
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.12
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.62
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,208.5
332923,Staple Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.12
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,96.12
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,127.75
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.88
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,205.75
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,285.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,195.25
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,280.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,271.88
332923,Staple Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
332923,Staple Close,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,78.38
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,119.5
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,91.12
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.62
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.88
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.38
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,154.88
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,234.5
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,196.25
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,195.75
332923,Staple Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.62
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,95.75
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,148.62
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,197.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,282.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,238.12
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,331.5
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,161.62
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,276.88
332923,Staple Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
332923,Staple Close,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98566
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,90.12
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,135.25
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,98.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.38
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,131.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,211.12
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.12
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.5
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,220.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,176.75
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,100.5
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,147.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.38
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,176.25
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,250.25
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,190.75
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,285.25
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,190.62
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,296.75
332923,Staple Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
332923,Staple Close,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
