Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,109.5
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.62
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,116.25
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,88.88
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.88
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.62
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,130.25
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.75
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.12
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,137.88
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,223.75
332923,Staple Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,182.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,98.38
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,150.75
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,173.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,292.75
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,232.5
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,300.62
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.12
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,201.75
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,284.75
332923,Staple Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
332923,Staple Close,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,83.12
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,146.75
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,103.5
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.12
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.88
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.38
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,156.38
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,246.12
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,197.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,174.62
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,277.38
332923,Staple Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,226.25
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,98.25
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,155.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.75
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,183.12
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,297.25
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,217.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,367.25
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,247.62
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,358.62
332923,Staple Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
332923,Staple Close,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,149.25
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,93.62
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.38
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,130.25
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,213.75
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,155.88
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,162.62
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,258.25
332923,Staple Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,191.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,102.75
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,176.88
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.88
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,160.38
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,227.38
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,205.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,288.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,223.5
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,329.75
332923,Staple Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
332923,Staple Close,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,99.5
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,140.25
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,95.12
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.25
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,153.62
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,279.5
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,207.25
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,133.88
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,203.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.62
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,99.12
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,201.88
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.62
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,186.5
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,263.12
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,232.62
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,384.38
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,200.38
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,292.12
332923,Staple Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
332923,Staple Close,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,102.38
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,150.62
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,113.25
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.62
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,178.75
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,278.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,232.88
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,199.88
332923,Staple Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.88
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,117.38
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,214.38
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.25
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,194.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,270.62
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,274.88
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,401.38
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.88
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,173.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,276.5
332923,Staple Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
332923,Staple Close,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,101.25
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.25
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,139.38
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,98.5
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.62
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,209.62
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.25
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,166.5
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,265.62
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,213.62
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.88
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,199.12
332923,Staple Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,160.5
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,104.5
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,187.12
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.75
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,201.75
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,311.25
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,259.38
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,374.25
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.88
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,177.38
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,258.5
332923,Staple Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
332923,Staple Close,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,30.62
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,106.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,138.62
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,98.5
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,128.38
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,226.5
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.38
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,194.62
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,288.5
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,238.25
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,146.38
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,215.75
332923,Staple Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,173.5
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,103.62
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,190.12
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.75
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,238.5
