Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,325.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,263.88
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,418.5
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.75
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,222.5
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,277.62
332923,Staple Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
332923,Staple Close,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,131.62
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,95.5
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.75
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.88
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,168.38
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,255.88
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,207.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,134.38
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,207.75
332923,Staple Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.12
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,98.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,172.75
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.62
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,195.75
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,279.12
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,237.5
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,388.25
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.12
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,215.25
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,311.12
332923,Staple Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
332923,Staple Close,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,79.38
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.62
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,143.12
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,97.75
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.5
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,229.38
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,166.12
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,290.75
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,228.12
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,138.38
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,219.75
332923,Staple Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,171.88
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,103.25
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,205.38
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.25
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,176.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,292.62
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,247.38
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,405.5
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,211.5
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,345.62
332923,Staple Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
332923,Staple Close,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,75.38
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.75
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,133.5
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,86.88
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,156.62
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,263.25
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,210.62
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,160.62
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,284.38
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,223.75
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,141.75
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,228.12
332923,Staple Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,171.12
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,96.75
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,190.62
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.62
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,218.62
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,345.88
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,240.75
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,403.88
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.75
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,198.75
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,354.88
332923,Staple Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
332923,Staple Close,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,120.38
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,136.12
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,98.25
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,207.5
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,145.25
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,241.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,199.25
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,131.88
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,235.5
332923,Staple Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,172.5
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,98.88
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,160.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,193.12
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,277.75
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,216.25
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,367.75
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.12
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,179.62
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,317.75
332923,Staple Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
332923,Staple Close,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,112.38
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,109.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,85.62
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,204.25
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,125.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.38
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,146.88
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,220.75
332923,Staple Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,179.5
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,97.12
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,143.25
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,215.38
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,311.25
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.38
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,199.62
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,270.62
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,195.5
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,308.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
332923,Staple Close,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,105.12
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.12
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,150.62
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,103.75
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.38
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,143.88
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,242.88
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,145.75
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,251.38
332923,Staple Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,203.12
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,95.25
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,154.62
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.25
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,180.5
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,270.12
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,215.12
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,326.25
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,186.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,313.25
332923,Staple Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
332923,Staple Close,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,88.75
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,144.12
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,105.62
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,156.38
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,227.25
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,184.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,162.88
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,260.5
332923,Staple Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,207.25
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
