Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,93.5
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,145.88
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.38
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,180.75
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,279.62
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,226.38
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,326.12
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,194.38
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,329.12
332923,Staple Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
332923,Staple Close,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,88.25
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.88
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,154.88
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,104.5
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.75
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,219.12
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.75
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,186.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.25
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,144.5
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,266.62
332923,Staple Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,209.38
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,92.25
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,162.75
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,171.38
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,347.88
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,180.88
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,286.75
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,174.5
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,332.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
332923,Staple Close,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,33.12
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,112.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,66.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,172.88
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,114.38
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,210.75
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,162.38
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.88
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.38
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,189.38
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,297.62
332923,Staple Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,230.75
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,86.75
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,149.5
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,216.88
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,330.5
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,182.88
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,268.5
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,224.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,347.5
332923,Staple Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,122.75
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,72.25
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,173.75
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,114.38
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.88
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.75
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.25
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.38
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,151.38
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,300.38
332923,Staple Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,220.25
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,87.5
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,155.38
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,174.88
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,305.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,215.88
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,314.62
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,196.12
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,352.88
332923,Staple Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,43.25
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,134.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,76.38
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.12
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,128.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,81.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,129.38
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,206.12
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.62
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,120.88
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,216.5
332923,Staple Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.12
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,94.25
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,185.38
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.25
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,156.75
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,221.62
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,229.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,335.75
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,248.12
332923,Staple Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
332923,Staple Close,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,100.25
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,55.75
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,127.12
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,74.12
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,212.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.5
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,80.12
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,129.5
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.62
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,246.62
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,188.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,263.25
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,150.5
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,243.62
332923,Staple Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
332923,Staple Close,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.5
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,110.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,77.25
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.75
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.75
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,173.12
332923,Staple Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.62
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,81.12
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,162.12
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,154.75
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,242.62
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,194.75
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,325.5
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,183.75
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,262.5
332923,Staple Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,101.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.75
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96313
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,110.75
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,68.62
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,192.88
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.12
