Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
332923,Staple Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.12
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,80.12
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,162.75
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,155.75
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,236.62
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,214.5
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,315.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,175.38
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,240.38
332923,Staple Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
332923,Staple Close,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,111.38
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,68.88
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93661
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,89.38
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,69.5
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.12
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.12
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
332923,Staple Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.75
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,81.12
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,119.5
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,137.75
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,252.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,163.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,259.12
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,142.12
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,203.38
332923,Staple Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
332923,Staple Close,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95007
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,32.75
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,101.88
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,57.12
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94568
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92804
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,64.75
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.12
332923,Staple Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,79.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,126.88
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.12
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,170.38
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,149.5
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,228.25
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,128.62
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,180.75
332923,Staple Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
332923,Staple Close,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96316
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,24.62
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,93.62
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95364
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92126
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,99.25
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,64.5
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.12
332923,Staple Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,73.25
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,97.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,124.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,185.25
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,133.25
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,208.25
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,196.62
332923,Staple Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
332923,Staple Close,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94406
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,93.25
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95264
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90408
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,103.5
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,72.5
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,165.38
332923,Staple Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,72.5
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,105.25
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.75
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,118.5
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,189.88
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,127.25
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,198.38
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,140.88
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,207.5
332923,Staple Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
332923,Staple Close,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96469
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,102.62
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90829
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,100.75
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,78.5
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.25
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,163.88
332923,Staple Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,74.5
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,112.25
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,111.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,213.12
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,122.38
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,209.62
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,133.88
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,213.88
332923,Staple Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
332923,Staple Close,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95444
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,62.38
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,90.5
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,63.75
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
332923,Staple Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,71.25
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,116.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,117.12
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,184.25
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,148.75
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,201.62
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,137.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,210.12
332923,Staple Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
332923,Staple Close,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,95.75
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92279
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
