Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,84.62
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,63.12
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.38
332923,Staple Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.88
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,70.88
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,103.62
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,122.12
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,198.75
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,141.5
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,222.5
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,134.75
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
332923,Staple Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
332923,Staple Close,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95898
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95193
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,90.5
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95737
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9285
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,129.75
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,78.75
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,204.5
332923,Staple Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.38
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,70.25
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,117.88
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.25
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,116.62
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,181.62
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,136.5
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,203.25
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,126.5
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,233.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
332923,Staple Close,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95557
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96088
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,103.62
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92389
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,80.38
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,65.62
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.75
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,155.12
332923,Staple Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,69.12
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,113.88
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,113.5
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,187.75
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,225.5
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,194.12
332923,Staple Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
332923,Staple Close,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,106.5
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91882
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,79.25
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,63.25
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.12
332923,Staple Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.25
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,69.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,118.25
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.62
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,177.75
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,153.12
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,245.62
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,193.5
332923,Staple Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
332923,Staple Close,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,87.25
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92132
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,82.5
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,59.38
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
332923,Staple Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,70.75
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,109.12
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.38
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,113.38
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,172.88
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,209.75
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,120.88
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,188.62
332923,Staple Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
332923,Staple Close,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,68.75
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91519
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,88.12
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,63.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
332923,Staple Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,69.75
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,103.75
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,109.88
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,158.5
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,118.12
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,178.38
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,124.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,191.75
332923,Staple Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93426
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,76.38
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,57.25
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
332923,Staple Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,66.75
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,92.25
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,121.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,176.12
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,117.62
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,199.75
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,127.25
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,182.12
332923,Staple Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
332923,Staple Close,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
