Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93732
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,92.12
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,64.25
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.88
332923,Staple Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,71.88
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,111.12
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,116.5
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,136.75
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,189.5
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,131.5
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,220.38
332923,Staple Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
332923,Staple Close,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,92.12
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93118
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,111.5
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,72.12
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.25
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.12
332923,Staple Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.62
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,68.75
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,122.12
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,217.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,130.62
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,208.62
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,125.38
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,193.62
332923,Staple Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
332923,Staple Close,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93881
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,97.12
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,71.38
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,172.75
332923,Staple Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,71.88
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,127.38
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,111.75
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,181.75
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,138.5
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,215.38
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,224.88
332923,Staple Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
332923,Staple Close,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,87.88
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93719
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94876
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,89.38
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,69.25
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
332923,Staple Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,67.88
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,113.88
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.62
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,175.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,226.5
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,131.62
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,182.5
332923,Staple Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9444
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94513
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,89.62
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,69.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.12
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
332923,Staple Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,182.58
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,230.25
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,189.75
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,69.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,108.62
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,113.62
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,189.38
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,146.12
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,220.38
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,100.5
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,195.38
332923,Staple Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
332923,Staple Close,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,87.38
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,108.62
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,75.38
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.88
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
332923,Staple Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,75.38
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,152.38
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.12
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,113.38
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,179.62
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,164.5
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,264.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,172.75
332923,Staple Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94675
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,62.62
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95822
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,98.38
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,73.38
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.25
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,120.38
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
332923,Staple Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,69.88
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,126.88
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.88
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,116.62
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,185.75
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,159.5
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,236.12
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,116.12
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,174.12
332923,Staple Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
332923,Staple Close,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,71.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
