Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95023
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92947
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,91.88
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,62.12
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.88
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,68.12
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,115.5
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,167.75
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,127.75
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,224.62
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,174.25
332923,Staple Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93555
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,95.25
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91504
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,101.75
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,68.25
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.38
332923,Staple Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,61.62
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,105.38
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,106.5
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,203.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,110.5
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,192.62
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,114.5
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,173.75
332923,Staple Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
332923,Staple Close,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,76.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92471
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,100.62
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,67.62
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.12
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.25
332923,Staple Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.88
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,65.5
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,97.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,128.62
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,195.38
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,119.62
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,207.62
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,131.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,191.75
332923,Staple Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
332923,Staple Close,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,86.25
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93402
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,87.12
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,65.38
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,66.62
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,106.25
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,114.62
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,166.38
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,138.12
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,228.38
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,180.88
332923,Staple Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
332923,Staple Close,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93396
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,89.75
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91827
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,92.12
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,67.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
332923,Staple Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,68.12
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,109.25
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,110.62
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,161.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,135.12
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,219.12
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,194.12
332923,Staple Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
332923,Staple Close,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95422
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,85.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94626
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92798
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,98.25
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,64.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.62
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,164.75
332923,Staple Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.38
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,67.62
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,142.75
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.25
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,95.12
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,153.12
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,124.88
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,259.25
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,117.5
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,201.5
332923,Staple Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
332923,Staple Close,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,79.88
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96103
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,97.38
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,63.75
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.75
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,161.25
332923,Staple Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,65.5
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,117.38
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,114.75
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,157.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,137.75
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,226.38
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,112.5
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,212.5
332923,Staple Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
332923,Staple Close,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96435
