Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95041
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,79.88
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95825
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,60.88
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
332923,Staple Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,64.88
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,102.38
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,101.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,183.75
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,137.12
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,220.25
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,166.38
332923,Staple Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
332923,Staple Close,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9603
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94946
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,98.5
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91498
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,112.12
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,67.75
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,163.12
332923,Staple Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,65.75
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,108.88
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,101.5
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,184.62
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,123.62
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,206.12
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,195.62
332923,Staple Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97098
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9555
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,88.38
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,83.5
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,58.12
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,171.62
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,64.88
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,95.88
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,214.25
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,207.12
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,169.25
332923,Staple Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
332923,Staple Close,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89581
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95975
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,109.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93613
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,88.62
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,65.38
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
332923,Staple Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.88
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,66.75
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,141.5
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,87.5
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,157.12
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,249.75
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,120.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,171.88
332923,Staple Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
332923,Staple Close,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88116
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95901
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,84.62
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90057
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,91.75
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,67.75
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.25
332923,Staple Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,65.5
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,117.5
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,153.5
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,192.88
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,128.62
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,187.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89615
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,107.88
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,88.62
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,67.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.25
332923,Staple Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,64.62
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,128.62
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.88
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,166.38
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,135.25
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,248.75
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,127.25
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,192.5
332923,Staple Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
332923,Staple Close,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93103
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,48.38
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,111.5
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,69.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96759
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89297
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,135.5
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,91.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,179.5
332923,Staple Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.38
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,64.75
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,134.5
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,175.88
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,157.25
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,226.62
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,149.88
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,226.38
332923,Staple Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
