Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91791
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,37.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,111.62
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.88
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89255
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,89.12
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,63.38
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
332923,Staple Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,64.62
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,104.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.75
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,159.25
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,131.88
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,221.75
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,117.25
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,183.75
332923,Staple Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
332923,Staple Close,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87781
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,33.62
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,92.62
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,55.88
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94711
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90478
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,90.62
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,55.12
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
332923,Staple Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,65.88
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,123.25
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.12
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,141.75
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,136.62
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,196.12
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,183.12
332923,Staple Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
332923,Staple Close,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9021
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94864
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91312
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,93.38
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,55.12
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.5
332923,Staple Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,62.62
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,135.75
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,87.5
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,146.25
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,109.25
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,196.75
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,104.5
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,209.75
332923,Staple Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
332923,Staple Close,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94473
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,66.25
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92267
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,85.12
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,62.12
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,108.75
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.38
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,167.12
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,107.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,206.12
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,113.38
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,183.5
332923,Staple Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
332923,Staple Close,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92544
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,55.5
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91269
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,72.62
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,57.75
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
332923,Staple Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,62.12
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,93.75
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,93.75
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,167.38
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,105.88
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,182.12
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,99.88
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,157.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
332923,Staple Close,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93912
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95807
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96674
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91937
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93628
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,73.38
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,55.62
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
332923,Staple Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,60.88
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,101.25
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,112.5
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,165.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,109.12
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,187.25
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,92.5
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,153.25
332923,Staple Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
332923,Staple Close,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91165
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,90.12
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93054
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,97.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,62.12
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.38
332923,Staple Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,62.38
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,112.25
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,102.62
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,154.62
