Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,119.38
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,191.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,91.62
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,192.38
332923,Staple Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
332923,Staple Close,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,85.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93368
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,109.5
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,67.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.5
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
332923,Staple Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,61.62
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,121.88
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,112.62
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,227.62
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,191.25
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
332923,Staple Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
332923,Staple Close,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,92.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93402
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,75.5
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,57.38
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
332923,Staple Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,65.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,142.12
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.88
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,100.62
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,180.75
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,121.88
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,222.75
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,151.62
332923,Staple Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
332923,Staple Close,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96851
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,111.5
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94095
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,75.38
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
332923,Staple Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,62.12
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,133.62
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,105.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,176.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,128.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,217.5
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,126.62
332923,Staple Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,83.25
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,71.12
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,50.88
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
332923,Staple Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,61.12
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,123.5
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.88
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,109.38
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,171.12
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,117.75
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,213.12
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,88.88
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,159.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
332923,Staple Close,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93164
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,114.12
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,85.25
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,172.5
332923,Staple Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.38
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,68.5
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,145.38
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,151.25
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,114.5
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,198.12
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,120.75
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,231.75
332923,Staple Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,75.75
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93463
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,98.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,63.5
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.5
332923,Staple Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,62.12
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,108.12
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,102.75
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,185.75
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,201.88
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,126.12
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,200.12
332923,Staple Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
332923,Staple Close,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95822
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,83.25
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94943
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,123.38
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,89.62
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,183.38
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.88
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,117.5
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,194.38
332923,Staple Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.62
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
