Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,65.5
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,142.12
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.62
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,102.12
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,177.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,107.88
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,241.12
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,159.38
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,233.25
332923,Staple Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
332923,Staple Close,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,73.38
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,146.62
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,83.75
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,219.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.38
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.62
332923,Staple Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,74.88
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,182.62
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.38
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,93.62
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,138.5
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,141.62
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,317.12
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,187.12
332923,Staple Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
332923,Staple Close,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,75.88
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92554
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92621
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,56.38
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
332923,Staple Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,66.88
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,100.5
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,96.12
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,132.62
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,120.38
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,200.75
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,180.75
332923,Staple Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
332923,Staple Close,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,63.12
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91617
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91369
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,109.88
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,73.12
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,153.75
332923,Staple Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,62.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,133.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,156.38
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,183.75
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,110.25
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,223.75
332923,Staple Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
332923,Staple Close,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93014
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94409
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,103.38
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,75.25
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
332923,Staple Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.38
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,61.5
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,117.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.75
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,102.38
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,211.25
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,209.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,147.88
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,222.38
332923,Staple Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
332923,Staple Close,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,102.5
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9509
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91278
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,112.88
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,73.25
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.5
332923,Staple Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,64.5
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,130.25
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.12
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,224.75
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,120.12
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,184.25
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,136.25
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,235.62
332923,Staple Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
332923,Staple Close,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92056
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,125.38
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,87.38
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,176.38
332923,Staple Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,64.5
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,153.25
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,89.12
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,142.62
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,124.5
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,215.75
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,131.75
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,239.88
332923,Staple Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
332923,Staple Close,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9487
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91345
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93811
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,81.5
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,61.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
332923,Staple Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
