Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,59.75
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,102.12
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.25
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,144.38
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,102.88
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,178.75
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,105.38
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,189.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
332923,Staple Close,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96381
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9443
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,59.62
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89419
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92465
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95651
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,80.62
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,63.5
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
332923,Staple Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,57.5
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,96.75
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,87.75
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,113.38
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,99.12
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,175.62
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,87.38
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,159.25
332923,Staple Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332923,Staple Close,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90515
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,96.12
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90466
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90118
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,62.62
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,50.88
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
332923,Staple Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,57.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,105.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,186.88
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,95.38
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,159.62
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,144.38
332923,Staple Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92795
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,83.75
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90628
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91168
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
332923,Staple Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,56.25
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,89.38
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,178.62
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,154.12
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,170.12
332923,Staple Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
332923,Staple Close,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93594
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86242
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92789
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,56.12
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,86.75
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,79.38
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,158.5
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,89.38
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,171.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,81.38
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,170.38
332923,Staple Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
332923,Staple Close,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89633
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86761
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91403
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86328
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94257
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,62.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,47.25
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
332923,Staple Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,56.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,83.75
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,134.38
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,87.25
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,137.12
332923,Staple Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
332923,Staple Close,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91861
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89957
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87808
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87494
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,76.12
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
332923,Staple Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,52.62
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,85.25
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,134.75
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,137.62
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,78.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,137.25
332923,Staple Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
332923,Staple Close,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90835
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86078
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89813
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91449
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,92.12
