Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,69.62
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
332923,Staple Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,54.25
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,110.25
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,130.62
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,80.62
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,145.12
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,117.75
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,158.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93048
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86508
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88638
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84405
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,73.75
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
332923,Staple Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,48.5
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,100.5
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,97.62
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,126.38
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,84.25
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,141.5
332923,Staple Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
332923,Staple Close,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89639
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91604
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88562
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87713
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93179
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,65.62
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,48.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
332923,Staple Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,48.12
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,113.25
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.12
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,92.25
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,76.5
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,156.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,79.62
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,159.62
332923,Staple Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
332923,Staple Close,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89563
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8826
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,55.75
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86407
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79135
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93323
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,56.25
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,104.88
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.12
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,77.38
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,81.25
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,145.25
332923,Staple Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
332923,Staple Close,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91754
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91717
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,65.5
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85296
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80673
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90591
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
332923,Staple Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,52.25
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,97.62
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,90.5
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,78.25
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,119.12
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,154.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
332923,Staple Close,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91409
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93909
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,55.38
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86914
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81216
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88797
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
332923,Staple Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,49.38
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,68.12
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,108.62
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,124.38
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,71.25
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,99.12
332923,Staple Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
332923,Staple Close,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88406
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94504
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,72.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87039
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83899
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89499
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,44.62
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
332923,Staple Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,49.75
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,76.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,93.12
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,115.5
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,78.38
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,123.75
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,93.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
332923,Staple Close,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92007
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92758
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,73.62
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
