Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87167
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81656
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89795
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,38.75
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
332923,Staple Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,49.62
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,77.5
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,112.62
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,76.75
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,118.88
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,95.38
332923,Staple Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
332923,Staple Close,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91711
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91098
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91705
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,67.5
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85757
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8265
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92361
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
332923,Staple Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,50.25
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,76.25
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,81.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,120.88
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,75.12
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,99.12
332923,Staple Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
332923,Staple Close,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87286
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86508
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93634
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84439
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81845
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90854
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
332923,Staple Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,52.75
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,68.62
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,119.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,74.12
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
332923,Staple Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87732
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92065
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93906
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84115
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79562
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92401
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,53.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,80.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,88.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,76.75
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,123.5
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,79.25
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,119.5
332923,Staple Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
332923,Staple Close,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92239
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86938
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88556
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84976
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78616
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90759
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
332923,Staple Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,51.88
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,78.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,92.62
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,76.88
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,116.38
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,92.5
332923,Staple Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
332923,Staple Close,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86746
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88782
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.56
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82837
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80298
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89581
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
332923,Staple Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,53.25
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,72.38
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.12
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,84.88
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,80.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,118.88
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,70.75
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,93.75
332923,Staple Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
332923,Staple Close,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90219
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92862
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95825
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,59.5
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81695
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80447
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87225
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
332923,Staple Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,51.5
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,72.12
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,73.5
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,77.38
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,122.5
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
332923,Staple Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
332923,Staple Close,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85324
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87808
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94571
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
