Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81421
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82318
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87201
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
332923,Staple Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,51.62
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,75.62
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,74.38
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,76.12
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,115.88
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,109.38
332923,Staple Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
332923,Staple Close,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88232
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89108
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92386
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85464
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85821
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88208
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,51.12
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,84.88
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,99.62
332923,Staple Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
332923,Staple Close,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84726
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92544
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92895
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86062
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8703
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89358
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
332923,Staple Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,52.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,63.88
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,77.88
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,105.75
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,99.62
332923,Staple Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87771
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83377
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83825
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85861
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8941
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
332923,Staple Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,55.25
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,79.88
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,59.88
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,75.75
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,127.88
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,98.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
332923,Staple Close,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90234
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8999
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95276
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79559
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83914
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88638
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
332923,Staple Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,53.5
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,85.5
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.12
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,59.62
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,138.75
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,101.38
332923,Staple Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
332923,Staple Close,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83169
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93027
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94253
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.56
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82446
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81878
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90607
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332923,Staple Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,54.62
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,83.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,128.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,108.5
332923,Staple Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332923,Staple Close,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88464
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89859
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91342
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85785
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85595
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89441
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
332923,Staple Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,53.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,78.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,93.25
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,83.75
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,121.38
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,105.88
332923,Staple Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
332923,Staple Close,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92193
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90893
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94205
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
