Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82675
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88263
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89245
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
332923,Staple Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,55.25
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,80.62
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,83.12
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,86.88
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,135.12
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,97.5
332923,Staple Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
332923,Staple Close,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90277
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91278
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92615
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82376
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8623
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90149
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
332923,Staple Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,55.5
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,86.88
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,88.75
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,136.12
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,99.88
332923,Staple Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332923,Staple Close,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92404
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91043
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93512
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,52.5
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81607
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83621
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93097
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
332923,Staple Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,58.25
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,79.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,84.25
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,128.62
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
332923,Staple Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
332923,Staple Close,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89563
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92023
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89438
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83041
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85064
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91763
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,59.88
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332923,Staple Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,55.75
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,76.5
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.88
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,89.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,99.38
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,108.38
332923,Staple Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
332923,Staple Close,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88721
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87176
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9473
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85458
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87549
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90292
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
332923,Staple Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,57.88
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,79.25
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,79.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,126.75
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,76.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,99.88
332923,Staple Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
332923,Staple Close,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90619
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85351
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94025
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,59.88
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88385
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84149
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92126
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332923,Staple Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,60.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,79.5
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,65.75
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,81.75
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,126.12
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
332923,Staple Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94852
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90216
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93033
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,53.88
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86246
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84253
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92551
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,65.75
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
332923,Staple Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,59.5
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,80.75
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,67.25
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,90.88
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,135.75
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,108.5
332923,Staple Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
332923,Staple Close,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
