Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92905
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89682
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,64.88
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83963
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88257
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90603
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,59.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332923,Staple Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,61.88
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,90.38
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.25
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,93.62
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,144.75
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,83.12
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,106.25
332923,Staple Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
332923,Staple Close,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88305
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88107
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92935
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,70.38
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82223
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85708
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89596
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,51.25
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
332923,Staple Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,64.12
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,90.88
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,86.88
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,146.38
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,81.62
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,114.62
332923,Staple Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
332923,Staple Close,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86871
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90945
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94116
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82812
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87372
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91757
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,54.88
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
332923,Staple Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,63.5
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,94.88
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,87.38
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,141.38
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,85.75
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,132.88
332923,Staple Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
332923,Staple Close,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88132
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87936
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94736
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,65.38
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85687
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88022
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91238
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
332923,Staple Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,65.38
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,86.5
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,97.5
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,144.38
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
332923,Staple Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
332923,Staple Close,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96515
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91644
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,55.25
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87979
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90372
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,62.88
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,53.88
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
332923,Staple Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,63.62
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,86.88
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.75
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,81.12
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,92.62
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,152.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,98.25
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,138.25
332923,Staple Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
332923,Staple Close,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91067
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9588
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85727
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90457
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,112.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,84.12
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.12
332923,Staple Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.62
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,69.88
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,121.62
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.75
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,99.75
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,150.25
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,191.25
332923,Staple Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
332923,Staple Close,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92471
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88025
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95303
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90155
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90787
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,89.75
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,75.5
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
332923,Staple Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,73.5
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,111.88
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,114.75
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,157.62
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,105.25
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,176.25
332923,Staple Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
332923,Staple Close,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90811
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92715
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,58.75
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90524
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9097
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93713
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,93.38
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,68.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
332923,Staple Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,70.75
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,126.12
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,114.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,104.25
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,200.25
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,95.75
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,167.38
332923,Staple Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
332923,Staple Close,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
